Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.12
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,transformer,,Temperature,C,20.5
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.53
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.85
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.9
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,6,N Current (RMS),A,15.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,5,N Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.74
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,transformer,,Temperature,C,20.4
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.16
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
921437,LEYSDALE CLOSE G508,2024-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.66
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.87
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.32
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,6,N Current (RMS),A,15.4
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.3
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,5,N Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,transformer,,Temperature,C,20.3
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.64
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.6
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
921437,LEYSDALE CLOSE G508,2024-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.77
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.1
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.13
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,6,N Current (RMS),A,14.0
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,2,N Current (RMS),A,3.7
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.02
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,transformer,,Temperature,C,20.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.61
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.57
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.09
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.96
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,6,N Current (RMS),A,15.1
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.7
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.1
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,5,N Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,2,N Current (RMS),A,4.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.85
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,transformer,,Temperature,C,20.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.21
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.3
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
921437,LEYSDALE CLOSE G508,2024-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.49
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.55
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.24
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,6,N Current (RMS),A,16.3
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.63
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,transformer,,Temperature,C,20.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.22
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
921437,LEYSDALE CLOSE G508,2024-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.53
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.04
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.65
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,6,N Current (RMS),A,13.7
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.7
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.8
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,5,N Current (RMS),A,2.3
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.34
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,transformer,,Temperature,C,20.5
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.64
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
921437,LEYSDALE CLOSE G508,2024-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.81
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.18
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.57
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,6,N Current (RMS),A,20.9
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,5,N Current (RMS),A,3.9
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
