Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,2,N Current (RMS),A,4.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.74
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,transformer,,Temperature,C,20.7
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.39
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
921437,LEYSDALE CLOSE G508,2024-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.64
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.95
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.3
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,6,N Current (RMS),A,19.1
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.1
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,5,N Current (RMS),A,3.8
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.49
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,transformer,,Temperature,C,20.7
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
921437,LEYSDALE CLOSE G508,2024-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.25
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.43
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.43
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,6,N Current (RMS),A,13.3
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.46
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,transformer,,Temperature,C,20.8
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
921437,LEYSDALE CLOSE G508,2024-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.28
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.22
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.91
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,6,N Current (RMS),A,12.1
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.8
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.8
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,5,N Current (RMS),A,2.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.39
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,transformer,,Temperature,C,20.8
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.32
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.94
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
921437,LEYSDALE CLOSE G508,2024-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.67
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.32
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.9
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,6,N Current (RMS),A,12.9
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,5,N Current (RMS),A,1.8
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.09
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,transformer,,Temperature,C,20.8
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.75
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
921437,LEYSDALE CLOSE G508,2024-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.86
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.66
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.36
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,6,N Current (RMS),A,12.0
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.9
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,5,N Current (RMS),A,1.8
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,transformer,,Temperature,C,20.8
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.91
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
921437,LEYSDALE CLOSE G508,2024-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.99
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.56
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.13
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,6,N Current (RMS),A,9.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.3
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,5,N Current (RMS),A,1.4
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.77
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.37
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,transformer,,Temperature,C,22.9
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.82
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.23
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.83
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.18
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.52
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.67
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.93
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,6,N Current (RMS),A,9.6
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.3
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.1
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,5,N Current (RMS),A,1.3
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
