Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,3.6
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.29
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.4
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,transformer,,Temperature,C,23.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.26
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.03
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.27
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.28
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.56
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
921437,LEYSDALE CLOSE G508,2024-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.88
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.86
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.68
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,6,N Current (RMS),A,11.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,5,N Current (RMS),A,1.9
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.33
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.44
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.75
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,transformer,,Temperature,C,23.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.87
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.21
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.55
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.4
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.44
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.77
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,6,N Current (RMS),A,13.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.6
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,5,N Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,4.1
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.35
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,transformer,,Temperature,C,23.3
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.81
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.21
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.61
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.21
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.95
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
921437,LEYSDALE CLOSE G508,2024-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.7
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.85
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.47
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,6,N Current (RMS),A,9.1
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.6
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,5,N Current (RMS),A,1.3
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.15
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.59
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,transformer,,Temperature,C,23.5
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.08
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.87
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.66
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.97
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.77
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.63
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,6,N Current (RMS),A,8.5
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.1
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,5,N Current (RMS),A,1.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.11
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.15
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.01
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.7
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,transformer,,Temperature,C,23.6
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.57
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.47
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
921437,LEYSDALE CLOSE G508,2024-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.06
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.68
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.31
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,6,N Current (RMS),A,8.4
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,5,N Current (RMS),A,1.4
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.5
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.7
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,1,N Current (RMS),A,41.3
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.6
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,transformer,,Temperature,C,23.8
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.1
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.93
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.93
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
921437,LEYSDALE CLOSE G508,2024-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.89
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.7
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.88
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,6,N Current (RMS),A,9.3
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,5,N Current (RMS),A,1.3
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.9
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.51
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.14
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,transformer,,Temperature,C,23.9
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.05
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.68
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.27
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.64
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.77
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.92
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.37
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.14
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.66
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,6,N Current (RMS),A,10.4
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.3
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
