Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,5,N Current (RMS),A,1.5
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.54
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.6
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,transformer,,Temperature,C,24.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.61
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.6
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.31
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.5
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.81
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
921437,LEYSDALE CLOSE G508,2024-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.12
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.08
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.4
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,6,N Current (RMS),A,11.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,5,N Current (RMS),A,1.4
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.6
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.02
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.27
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.8
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,transformer,,Temperature,C,24.1
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.29
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.43
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.44
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.66
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.27
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
921437,LEYSDALE CLOSE G508,2024-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.29
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.69
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.54
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,6,N Current (RMS),A,10.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,5,N Current (RMS),A,1.3
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,1.6
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.26
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.98
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.08
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,transformer,,Temperature,C,24.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.97
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.13
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.88
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.04
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.52
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
921437,LEYSDALE CLOSE G508,2024-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.38
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.41
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.82
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,6,N Current (RMS),A,10.1
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,5,N Current (RMS),A,1.1
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,2,N Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.79
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.16
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.25
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,1,N Current (RMS),A,52.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.3
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,172.0
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,transformer,,Temperature,C,24.4
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.41
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,60.97
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
921437,LEYSDALE CLOSE G508,2024-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.63
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.75
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.1
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,6,N Current (RMS),A,11.3
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.7
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,5,N Current (RMS),A,1.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,2,N Current (RMS),A,4.1
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.18
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.38
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.44
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,1,N Current (RMS),A,53.1
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,161.3
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,transformer,,Temperature,C,24.5
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.87
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,58.6
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.94
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
921437,LEYSDALE CLOSE G508,2024-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.34
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.07
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.26
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,6,N Current (RMS),A,10.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,5,N Current (RMS),A,1.3
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,2,N Current (RMS),A,3.1
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.37
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.45
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.95
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.8
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,transformer,,Temperature,C,24.6
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.01
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.8
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.62
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
921437,LEYSDALE CLOSE G508,2024-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.26
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.21
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.69
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,6,N Current (RMS),A,10.8
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.7
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,5,N Current (RMS),A,1.1
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.93
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.95
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,1,N Current (RMS),A,53.6
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,156.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,transformer,,Temperature,C,24.6
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.06
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.64
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
921437,LEYSDALE CLOSE G508,2024-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
