Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.46
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.15
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.34
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,6,N Current (RMS),A,12.5
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.7
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.7
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,5,N Current (RMS),A,1.5
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,3.1
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.38
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.66
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.9
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,1,N Current (RMS),A,47.6
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,153.3
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,transformer,,Temperature,C,24.8
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.49
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.69
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.74
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.05
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
921437,LEYSDALE CLOSE G508,2024-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.33
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.36
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.73
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,6,N Current (RMS),A,11.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.6
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.3
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,5,N Current (RMS),A,1.3
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.03
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,4,N Current (RMS),A,31.7
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.06
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.35
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,1,N Current (RMS),A,50.1
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,151.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,transformer,,Temperature,C,25.0
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.32
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.45
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.88
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.8
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
921437,LEYSDALE CLOSE G508,2024-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.43
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.63
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.9
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,6,N Current (RMS),A,20.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.7
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.3
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,5,N Current (RMS),A,3.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.99
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.28
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.77
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.04
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.9
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,150.1
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,transformer,,Temperature,C,25.1
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.82
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,68.42
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.57
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
921437,LEYSDALE CLOSE G508,2024-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.94
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.18
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.65
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,6,N Current (RMS),A,28.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.8
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,5,N Current (RMS),A,4.4
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.13
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.94
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.14
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,1,N Current (RMS),A,61.6
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,172.6
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,transformer,,Temperature,C,25.1
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.88
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,76.46
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.87
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
921437,LEYSDALE CLOSE G508,2024-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.48
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.9
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.24
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,6,N Current (RMS),A,18.1
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.4
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,5,N Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.87
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,4.5
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.68
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.37
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.88
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,1,N Current (RMS),A,46.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,155.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,transformer,,Temperature,C,25.0
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.54
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.12
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.74
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
921437,LEYSDALE CLOSE G508,2024-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.53
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.02
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.88
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,6,N Current (RMS),A,13.8
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.3
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,5,N Current (RMS),A,1.6
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.39
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,4.0
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.79
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.57
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.46
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,1,N Current (RMS),A,57.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,138.7
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,174.4
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,transformer,,Temperature,C,25.0
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.44
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,75.6
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.38
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
921437,LEYSDALE CLOSE G508,2024-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.81
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.26
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.69
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,6,N Current (RMS),A,16.9
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.6
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,5,N Current (RMS),A,2.0
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.01
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.8
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,4,N Current (RMS),A,31.3
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.05
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.64
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.92
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,1,N Current (RMS),A,56.4
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,163.9
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,155.3
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,transformer,,Temperature,C,25.1
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
