Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,70.07
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,72.18
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.12
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
921437,LEYSDALE CLOSE G508,2024-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.64
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.6
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,6,N Current (RMS),A,16.3
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.6
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.3
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.9
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,5,N Current (RMS),A,1.8
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,4.9
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.59
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.08
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.39
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,1,N Current (RMS),A,48.4
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,150.6
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,156.4
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,transformer,,Temperature,C,25.1
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.71
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.32
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.63
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
921437,LEYSDALE CLOSE G508,2024-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.91
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.81
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.81
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.3
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.3
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,5,N Current (RMS),A,1.9
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.6
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,3.1
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.54
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.55
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.92
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,1,N Current (RMS),A,44.7
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.4
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,163.1
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,transformer,,Temperature,C,25.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.99
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,76.58
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.43
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
921437,LEYSDALE CLOSE G508,2024-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.06
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.71
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.8
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.4
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.4
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.1
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.34
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,3.6
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.37
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,50.25
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.99
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,1,N Current (RMS),A,61.7
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,202.0
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,transformer,,Temperature,C,25.3
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.55
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,89.33
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.48
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.6
921437,LEYSDALE CLOSE G508,2024-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.96
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.22
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.81
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,6,N Current (RMS),A,20.0
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.8
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.9
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.4
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,5,N Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,4.4
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.82
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,47.56
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.25
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,1,N Current (RMS),A,57.1
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.6
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,194.1
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,transformer,,Temperature,C,25.4
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.41
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,81.17
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.98
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.6
921437,LEYSDALE CLOSE G508,2024-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.6
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.96
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.79
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,6,N Current (RMS),A,23.1
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,65.0
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.2
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,5,N Current (RMS),A,3.8
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.89
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.82
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.15
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,160.2
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,transformer,,Temperature,C,25.5
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.24
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,76.84
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.94
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
921437,LEYSDALE CLOSE G508,2024-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.76
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.72
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.79
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,6,N Current (RMS),A,26.2
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,79.1
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.1
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,5,N Current (RMS),A,4.3
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.27
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.5
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.67
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.85
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,1,N Current (RMS),A,44.5
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.7
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,162.5
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,transformer,,Temperature,C,25.5
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.69
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,77.23
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.29
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
921437,LEYSDALE CLOSE G508,2024-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.62
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.43
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.43
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,6,N Current (RMS),A,24.6
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,77.7
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.1
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,5,N Current (RMS),A,3.9
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.17
