Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.7
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.62
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,1,N Current (RMS),A,47.4
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.3
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,172.9
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,transformer,,Temperature,C,25.5
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.93
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.52
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.45
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,82.38
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.86
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
921437,LEYSDALE CLOSE G508,2024-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.63
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.1
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.25
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,6,N Current (RMS),A,22.7
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,72.7
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.6
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,5,N Current (RMS),A,3.4
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.36
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,52.87
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.09
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,1,N Current (RMS),A,60.2
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,157.2
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,211.1
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.1
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,transformer,,Temperature,C,25.4
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.03
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.49
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.29
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,93.53
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.28
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.9
921437,LEYSDALE CLOSE G508,2024-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.35
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.12
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.04
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,6,N Current (RMS),A,17.6
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.6
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.6
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,5,N Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.25
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.53
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,48.97
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.8
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,1,N Current (RMS),A,59.7
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,162.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,194.9
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,transformer,,Temperature,C,25.4
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.31
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.29
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,85.45
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.77
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
921437,LEYSDALE CLOSE G508,2024-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.36
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.26
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.81
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,6,N Current (RMS),A,20.4
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.0
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.7
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.9
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,4.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.17
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,49.05
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.24
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,1,N Current (RMS),A,60.1
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,173.3
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,196.0
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,transformer,,Temperature,C,25.5
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.59
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,82.37
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.46
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
921437,LEYSDALE CLOSE G508,2024-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.12
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.78
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.39
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,6,N Current (RMS),A,18.6
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.8
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,5,N Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.39
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.42
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,48.68
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.25
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,1,N Current (RMS),A,38.1
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,174.8
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,196.1
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,150.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,transformer,,Temperature,C,25.5
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.66
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,85.79
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.74
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.6
921437,LEYSDALE CLOSE G508,2024-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.17
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.36
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.61
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,6,N Current (RMS),A,18.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.8
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,5,N Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.41
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.26
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,48.96
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.45
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.14
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,1,N Current (RMS),A,41.6
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,196.3
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,165.9
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,137.5
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,transformer,,Temperature,C,25.5
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,83.56
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,83.72
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.95
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.45
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.63
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.66
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,6,N Current (RMS),A,17.3
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.5
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.6
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,5,N Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.52
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.83
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.57
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,53.59
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.59
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,1,N Current (RMS),A,55.7
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,186.9
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,215.8
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.0
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,transformer,,Temperature,C,25.4
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,81.7
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,93.74
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.75
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.1
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.4
921437,LEYSDALE CLOSE G508,2024-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.55
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.98
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.91
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,6,N Current (RMS),A,24.1
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.6
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.5
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,5,N Current (RMS),A,3.3
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.11
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
