Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.17
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,54.04
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.94
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,1,N Current (RMS),A,64.6
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,160.7
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,216.7
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,transformer,,Temperature,C,25.3
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.98
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,95.4
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.41
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.9
921437,LEYSDALE CLOSE G508,2024-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.92
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.6
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.07
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,6,N Current (RMS),A,23.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.4
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.9
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.0
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,5,N Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.93
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.58
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,48.73
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.5
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,1,N Current (RMS),A,61.6
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,160.3
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,195.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,transformer,,Temperature,C,25.3
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.02
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,85.55
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.11
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
921437,LEYSDALE CLOSE G508,2024-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.32
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.55
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,6,N Current (RMS),A,17.3
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.6
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,5,N Current (RMS),A,1.9
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.98
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,56.33
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,58.22
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.21
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,1,N Current (RMS),A,77.3
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,227.5
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,234.5
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.4
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,transformer,,Temperature,C,25.4
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,81.36
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,92.29
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.5
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.8
921437,LEYSDALE CLOSE G508,2024-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.86
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.91
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.98
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,6,N Current (RMS),A,16.1
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.1
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.7
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,5,N Current (RMS),A,2.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.36
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.98
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,58.82
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.41
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,1,N Current (RMS),A,83.8
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.1
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,238.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.3
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,transformer,,Temperature,C,25.5
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.38
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,91.45
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.78
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.7
921437,LEYSDALE CLOSE G508,2024-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.28
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.31
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.92
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,6,N Current (RMS),A,14.8
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.1
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.7
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,5,N Current (RMS),A,2.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.21
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.03
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.83
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,55.37
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.76
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,1,N Current (RMS),A,82.6
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,223.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,transformer,,Temperature,C,25.7
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.99
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,86.82
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.51
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.96
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.53
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.57
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,6,N Current (RMS),A,19.4
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.8
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.7
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.1
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,5,N Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.52
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.96
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,4,N Current (RMS),A,80.9
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,147.5
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.4
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,47.18
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.04
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,1,N Current (RMS),A,61.0
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,189.8
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,transformer,,Temperature,C,25.6
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.3
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,76.33
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.77
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.51
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.58
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.95
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,6,N Current (RMS),A,22.0
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.6
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,5,N Current (RMS),A,3.4
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.42
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,4,N Current (RMS),A,42.8
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.03
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.48
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.66
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,1,N Current (RMS),A,48.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,174.7
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.9
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,transformer,,Temperature,C,25.7
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.65
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.91
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.07
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
921437,LEYSDALE CLOSE G508,2024-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.34
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.98
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.3
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,6,N Current (RMS),A,14.7
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.1
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,5,N Current (RMS),A,1.9
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.92
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
