Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.26
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.15
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.1
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,1,N Current (RMS),A,44.9
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.6
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,165.8
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.5
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,transformer,,Temperature,C,25.6
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.57
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.92
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.78
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
921437,LEYSDALE CLOSE G508,2024-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.76
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.27
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,6,N Current (RMS),A,13.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.8
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.8
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,5,N Current (RMS),A,1.8
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.53
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.58
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.25
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,47.35
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.51
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,1,N Current (RMS),A,51.1
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.1
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,190.8
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.8
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,transformer,,Temperature,C,25.5
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.09
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,78.72
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.09
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
921437,LEYSDALE CLOSE G508,2024-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.08
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.37
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.84
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,6,N Current (RMS),A,11.4
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,5,N Current (RMS),A,1.1
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.1
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,50.01
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.32
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,1,N Current (RMS),A,68.6
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.7
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,201.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,transformer,,Temperature,C,25.5
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.27
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,78.61
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.21
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
921437,LEYSDALE CLOSE G508,2024-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.43
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.89
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.63
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,6,N Current (RMS),A,27.9
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,74.6
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.1
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,5,N Current (RMS),A,5.1
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.18
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.92
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,49.47
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.22
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,1,N Current (RMS),A,67.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,138.6
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,199.9
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,transformer,,Temperature,C,25.4
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.46
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,102.03
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.46
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,154.3
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,413.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.35
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.05
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.48
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,6,N Current (RMS),A,34.1
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,86.5
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,5,N Current (RMS),A,5.6
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.85
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.26
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.18
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.79
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,1,N Current (RMS),A,48.5
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,165.5
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,transformer,,Temperature,C,25.6
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.49
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,90.04
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.7
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.29
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.12
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,6,N Current (RMS),A,41.0
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,98.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,4.8
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.35
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.14
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,1,N Current (RMS),A,55.0
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,165.6
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,transformer,,Temperature,C,25.6
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.22
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,82.82
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.56
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.6
921437,LEYSDALE CLOSE G508,2024-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.11
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.92
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.21
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,6,N Current (RMS),A,20.7
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.6
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.1
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,5,N Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.35
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.4
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.34
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,1,N Current (RMS),A,58.2
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,166.1
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,transformer,,Temperature,C,25.8
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.17
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,75.47
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.44
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
921437,LEYSDALE CLOSE G508,2024-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.63
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.94
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.51
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,6,N Current (RMS),A,17.9
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.6
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.4
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,5,N Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
