Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.55
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.86
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.74
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,1,N Current (RMS),A,58.2
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,167.6
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,transformer,,Temperature,C,25.7
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.94
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,72.97
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.03
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
921437,LEYSDALE CLOSE G508,2024-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.28
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.72
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.83
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,6,N Current (RMS),A,17.9
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.6
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.89
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.79
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.43
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,1,N Current (RMS),A,55.8
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,158.6
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,transformer,,Temperature,C,25.9
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.73
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.85
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.56
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,65.17
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.03
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
921437,LEYSDALE CLOSE G508,2024-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.32
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.89
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.01
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,6,N Current (RMS),A,21.7
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.3
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.9
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,5,N Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,3.9
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.19
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.7
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,1,N Current (RMS),A,67.9
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,161.4
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,transformer,,Temperature,C,26.0
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.97
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.41
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.12
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,70.18
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.94
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
921437,LEYSDALE CLOSE G508,2024-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.72
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.74
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.51
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,6,N Current (RMS),A,19.2
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,5.1
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.07
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.01
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,1,N Current (RMS),A,71.4
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,162.8
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,transformer,,Temperature,C,26.1
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.88
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.37
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.88
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,69.07
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
921437,LEYSDALE CLOSE G508,2024-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.88
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.37
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.65
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,6,N Current (RMS),A,19.3
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.2
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,4.4
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.42
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.39
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,1,N Current (RMS),A,62.3
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,161.3
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,transformer,,Temperature,C,26.1
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.45
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.69
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.67
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
921437,LEYSDALE CLOSE G508,2024-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.11
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.7
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.33
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.77
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,6,N Current (RMS),A,17.8
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.1
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.3
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,5,N Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.56
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.11
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.59
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,1,N Current (RMS),A,47.2
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,163.8
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.2
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,transformer,,Temperature,C,26.0
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.53
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.48
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,70.18
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.34
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
921437,LEYSDALE CLOSE G508,2024-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.38
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.94
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.22
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,6,N Current (RMS),A,34.9
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,78.1
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,5,N Current (RMS),A,5.7
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.11
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.61
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.16
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,1,N Current (RMS),A,60.8
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,158.5
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,transformer,,Temperature,C,25.7
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,73.6
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.61
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
921437,LEYSDALE CLOSE G508,2024-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
921437,LEYSDALE CLOSE G508,2024-04-04T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
921437,LEYSDALE CLOSE G508,2024-04-04T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-04T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
921437,LEYSDALE CLOSE G508,2024-04-04T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.25
921437,LEYSDALE CLOSE G508,2024-04-04T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.71
921437,LEYSDALE CLOSE G508,2024-04-04T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.55
