Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,72.05
921437,LEYSDALE CLOSE G508,2024-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.99
921437,LEYSDALE CLOSE G508,2024-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
921437,LEYSDALE CLOSE G508,2024-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
921437,LEYSDALE CLOSE G508,2024-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
921437,LEYSDALE CLOSE G508,2024-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.86
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.73
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.72
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,6,N Current (RMS),A,11.4
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.3
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.3
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,5,N Current (RMS),A,1.7
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.31
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.88
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,53.68
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,1,N Current (RMS),A,84.8
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.2
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,216.2
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,transformer,,Temperature,C,24.1
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.37
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,78.8
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.55
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
921437,LEYSDALE CLOSE G508,2024-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.93
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.34
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.31
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,6,N Current (RMS),A,12.6
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.1
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,5,N Current (RMS),A,2.0
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.8
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,58.34
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.13
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,1,N Current (RMS),A,97.7
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,235.1
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,transformer,,Temperature,C,23.7
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.28
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,84.44
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.9
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
921437,LEYSDALE CLOSE G508,2024-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.57
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.38
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.72
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,6,N Current (RMS),A,11.0
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.2
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,5,N Current (RMS),A,1.4
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.17
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,48.22
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,1,N Current (RMS),A,79.5
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.3
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,196.0
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,transformer,,Temperature,C,23.6
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.74
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,73.01
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.16
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
921437,LEYSDALE CLOSE G508,2024-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.57
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.75
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.68
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,6,N Current (RMS),A,11.1
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.9
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,5,N Current (RMS),A,1.4
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.41
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,46.5
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,1,N Current (RMS),A,72.0
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.8
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,188.4
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,transformer,,Temperature,C,23.3
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.35
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,69.5
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.85
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
921437,LEYSDALE CLOSE G508,2024-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.62
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.31
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.06
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,6,N Current (RMS),A,12.8
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,5,N Current (RMS),A,1.6
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,3.7
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.51
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,47.3
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,1,N Current (RMS),A,77.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,191.0
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,transformer,,Temperature,C,23.4
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.06
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,70.77
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.31
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
921437,LEYSDALE CLOSE G508,2024-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.49
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.5
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.08
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,6,N Current (RMS),A,16.4
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.1
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.1
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,5,N Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.5
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.71
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,1,N Current (RMS),A,63.0
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,171.9
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,transformer,,Temperature,C,23.3
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.73
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,65.45
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.08
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
921437,LEYSDALE CLOSE G508,2024-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.19
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.08
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.25
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,6,N Current (RMS),A,15.1
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,5,N Current (RMS),A,2.3
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.05
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.77
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.48
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,1,N Current (RMS),A,68.1
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,175.3
