Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,transformer,,Temperature,C,23.4
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.18
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.61
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.78
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.07
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.66
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.51
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,6,N Current (RMS),A,18.7
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.9
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.7
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.88
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.74
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,1,N Current (RMS),A,68.7
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,181.4
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,transformer,,Temperature,C,23.4
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,62.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.35
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
921437,LEYSDALE CLOSE G508,2024-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.34
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.29
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.19
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,6,N Current (RMS),A,28.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,5,N Current (RMS),A,4.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.29
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.49
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.63
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,1,N Current (RMS),A,61.8
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,173.6
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,transformer,,Temperature,C,23.5
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.59
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,69.87
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.02
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
921437,LEYSDALE CLOSE G508,2024-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.19
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.11
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.87
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,6,N Current (RMS),A,17.4
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.8
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.43
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,1,N Current (RMS),A,63.7
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,172.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,transformer,,Temperature,C,23.4
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.11
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,74.25
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.34
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
921437,LEYSDALE CLOSE G508,2024-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.92
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.31
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.33
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.89
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,6,N Current (RMS),A,25.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,74.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,5,N Current (RMS),A,4.6
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.65
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.79
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,1,N Current (RMS),A,59.1
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,170.9
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,transformer,,Temperature,C,23.4
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.32
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.91
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,73.98
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.57
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
921437,LEYSDALE CLOSE G508,2024-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.07
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.56
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.34
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.44
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,6,N Current (RMS),A,18.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.96
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.91
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,1,N Current (RMS),A,67.8
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,171.6
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,transformer,,Temperature,C,23.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.05
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,67.83
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.51
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
921437,LEYSDALE CLOSE G508,2024-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.32
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.98
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.98
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,6,N Current (RMS),A,12.9
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,5,N Current (RMS),A,1.9
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.93
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.44
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.7
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,1,N Current (RMS),A,63.0
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,177.0
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,transformer,,Temperature,C,23.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.5
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,66.38
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.55
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
921437,LEYSDALE CLOSE G508,2024-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.74
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.81
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.1
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,6,N Current (RMS),A,10.8
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,5,N Current (RMS),A,1.5
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
