Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.9
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.89
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.45
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,1,N Current (RMS),A,50.8
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.7
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,175.5
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,transformer,,Temperature,C,23.5
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,57.65
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,63.1
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.58
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
921437,LEYSDALE CLOSE G508,2024-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.11
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.37
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.4
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,6,N Current (RMS),A,12.1
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,5,N Current (RMS),A,1.9
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.43
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.77
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.29
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,1,N Current (RMS),A,52.5
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,153.7
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,transformer,,Temperature,C,23.7
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.85
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,67.52
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.23
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
921437,LEYSDALE CLOSE G508,2024-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.46
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.06
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.96
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,6,N Current (RMS),A,15.5
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,5,N Current (RMS),A,2.0
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.85
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,4.8
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.76
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,1,N Current (RMS),A,57.3
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,148.2
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,transformer,,Temperature,C,23.7
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,59.34
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
921437,LEYSDALE CLOSE G508,2024-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.78
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.17
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.43
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,6,N Current (RMS),A,35.3
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,91.2
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.9
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,5,N Current (RMS),A,5.7
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.99
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,45.69
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,1,N Current (RMS),A,72.9
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,182.3
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,transformer,,Temperature,C,24.0
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.95
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,76.64
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
921437,LEYSDALE CLOSE G508,2024-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.4
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.08
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.46
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,6,N Current (RMS),A,24.3
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.4
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,5,N Current (RMS),A,3.8
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.9
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,49.88
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,1,N Current (RMS),A,92.7
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,198.5
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,transformer,,Temperature,C,23.9
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.85
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,74.6
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,139.4
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
921437,LEYSDALE CLOSE G508,2024-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.1
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.28
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,6,N Current (RMS),A,14.0
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.9
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.7
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,5,N Current (RMS),A,2.0
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.39
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.8
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,1,N Current (RMS),A,68.3
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,158.9
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,transformer,,Temperature,C,23.3
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.87
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.89
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.66
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
921437,LEYSDALE CLOSE G508,2024-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.24
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.66
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.56
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,6,N Current (RMS),A,14.1
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.6
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.1
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,5,N Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.08
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.38
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,1,N Current (RMS),A,50.1
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,transformer,,Temperature,C,22.7
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.06
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.08
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.87
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
921437,LEYSDALE CLOSE G508,2024-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.39
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.8
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.16
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,6,N Current (RMS),A,17.1
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.3
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.6
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,5,N Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
