Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.12
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.21
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,1,N Current (RMS),A,53.9
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.5
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,transformer,,Temperature,C,22.3
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.85
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,70.18
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.64
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
921437,LEYSDALE CLOSE G508,2024-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.94
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.92
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.15
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,6,N Current (RMS),A,16.3
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.3
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.7
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.6
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,5,N Current (RMS),A,2.1
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.54
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,1,N Current (RMS),A,44.5
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.7
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,transformer,,Temperature,C,22.3
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.36
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.38
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.96
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
921437,LEYSDALE CLOSE G508,2024-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.69
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.38
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.26
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,6,N Current (RMS),A,23.1
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.1
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,5,N Current (RMS),A,3.1
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,1,N Current (RMS),A,50.3
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.4
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,transformer,,Temperature,C,22.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.92
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
921437,LEYSDALE CLOSE G508,2024-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.87
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.46
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.51
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,6,N Current (RMS),A,17.6
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.7
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,5,N Current (RMS),A,2.1
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.25
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.9
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,1,N Current (RMS),A,53.1
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,138.1
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,transformer,,Temperature,C,22.0
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.6
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.5
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.32
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
921437,LEYSDALE CLOSE G508,2024-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.34
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.57
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.1
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,6,N Current (RMS),A,18.5
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.7
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.6
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.9
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,5,N Current (RMS),A,3.5
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,5.4
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.14
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.27
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,1,N Current (RMS),A,51.5
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.4
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,transformer,,Temperature,C,21.8
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.99
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.1
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
921437,LEYSDALE CLOSE G508,2024-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.18
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.12
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.01
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,6,N Current (RMS),A,18.0
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,5,N Current (RMS),A,3.3
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.56
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,1,N Current (RMS),A,48.8
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.8
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,transformer,,Temperature,C,21.7
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.12
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.86
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
921437,LEYSDALE CLOSE G508,2024-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.69
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.74
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.83
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,6,N Current (RMS),A,21.5
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.7
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,5,N Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,4,N Current (RMS),A,16.1
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.91
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.58
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,1,N Current (RMS),A,46.6
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.0
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,transformer,,Temperature,C,21.6
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.88
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
921437,LEYSDALE CLOSE G508,2024-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.46
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.14
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.89
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,6,N Current (RMS),A,22.3
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.7
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,5,N Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
