Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.97
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,1,N Current (RMS),A,48.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,129.1
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,transformer,,Temperature,C,21.6
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.24
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.3
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
921437,LEYSDALE CLOSE G508,2024-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.95
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.72
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.94
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,6,N Current (RMS),A,18.9
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,5,N Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.7
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,1,N Current (RMS),A,53.8
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,136.1
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,transformer,,Temperature,C,21.5
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.17
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,57.76
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.69
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
921437,LEYSDALE CLOSE G508,2024-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.11
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.93
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.55
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,6,N Current (RMS),A,14.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.9
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,5,N Current (RMS),A,2.1
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.52
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,1,N Current (RMS),A,58.8
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,148.4
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,transformer,,Temperature,C,21.3
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.13
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,59.8
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.07
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
921437,LEYSDALE CLOSE G508,2024-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.52
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.75
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.63
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,6,N Current (RMS),A,14.9
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.9
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,5,N Current (RMS),A,1.8
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.83
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.38
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,1,N Current (RMS),A,51.1
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.1
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,transformer,,Temperature,C,21.1
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.76
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.32
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.16
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
921437,LEYSDALE CLOSE G508,2024-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.72
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.6
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.59
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,6,N Current (RMS),A,13.6
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.9
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.9
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,5,N Current (RMS),A,1.7
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.33
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,1,N Current (RMS),A,45.9
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,transformer,,Temperature,C,21.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.76
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.12
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.75
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
921437,LEYSDALE CLOSE G508,2024-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.19
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.72
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.17
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,6,N Current (RMS),A,22.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.1
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,5,N Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.34
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,1,N Current (RMS),A,46.7
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,transformer,,Temperature,C,20.9
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.26
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.53
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
921437,LEYSDALE CLOSE G508,2024-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.29
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.93
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.69
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,6,N Current (RMS),A,18.3
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.7
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,5,N Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.72
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.7
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,transformer,,Temperature,C,20.7
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.54
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.91
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
921437,LEYSDALE CLOSE G508,2024-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.14
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.1
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.79
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,6,N Current (RMS),A,17.1
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
