Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,5,N Current (RMS),A,2.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,2,N Current (RMS),A,4.7
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.38
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.96
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,transformer,,Temperature,C,20.6
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.89
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.72
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
921437,LEYSDALE CLOSE G508,2024-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.73
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.24
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.93
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,6,N Current (RMS),A,21.8
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.1
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,2,N Current (RMS),A,4.8
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.07
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.72
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,1,N Current (RMS),A,50.6
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.9
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,transformer,,Temperature,C,20.5
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.74
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.32
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
921437,LEYSDALE CLOSE G508,2024-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.85
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.22
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.09
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,6,N Current (RMS),A,23.7
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.7
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.5
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,5,N Current (RMS),A,3.7
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,2,N Current (RMS),A,4.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.51
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.97
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.9
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,transformer,,Temperature,C,20.4
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.48
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.11
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.14
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
921437,LEYSDALE CLOSE G508,2024-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.25
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.52
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.5
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,6,N Current (RMS),A,25.4
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.1
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.1
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,5,N Current (RMS),A,4.0
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,2,N Current (RMS),A,4.9
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.23
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,1,N Current (RMS),A,41.4
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.8
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,transformer,,Temperature,C,20.3
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.24
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.43
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.93
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
921437,LEYSDALE CLOSE G508,2024-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.39
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.81
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.98
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,6,N Current (RMS),A,25.3
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.4
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,5,N Current (RMS),A,3.9
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.53
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,transformer,,Temperature,C,20.2
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.77
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.76
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
921437,LEYSDALE CLOSE G508,2024-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.29
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.17
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.71
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,6,N Current (RMS),A,31.0
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,5,N Current (RMS),A,4.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.19
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.7
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,transformer,,Temperature,C,20.1
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.96
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.86
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
921437,LEYSDALE CLOSE G508,2024-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.49
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.02
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.41
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,6,N Current (RMS),A,11.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.1
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,5,N Current (RMS),A,1.8
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,2,N Current (RMS),A,3.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.08
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.66
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,transformer,,Temperature,C,20.1
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.08
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
