Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.56
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.04
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.16
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,6,N Current (RMS),A,16.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.9
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,2,N Current (RMS),A,4.2
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.44
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.7
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,transformer,,Temperature,C,20.1
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.68
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.67
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
921437,LEYSDALE CLOSE G508,2024-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.06
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.08
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.14
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,6,N Current (RMS),A,18.2
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.01
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,4,N Current (RMS),A,36.3
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.57
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.58
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,transformer,,Temperature,C,20.1
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.06
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.52
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
921437,LEYSDALE CLOSE G508,2024-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.86
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.37
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.49
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,6,N Current (RMS),A,12.3
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,5,N Current (RMS),A,2.0
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.18
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.34
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.6
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,transformer,,Temperature,C,20.0
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.1
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.12
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.11
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.38
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.13
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.94
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,6,N Current (RMS),A,11.7
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,5,N Current (RMS),A,1.6
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.17
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.43
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.1
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,transformer,,Temperature,C,19.9
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.02
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.84
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.24
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
921437,LEYSDALE CLOSE G508,2024-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.19
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.26
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.26
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,6,N Current (RMS),A,15.1
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.6
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,5,N Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.92
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,transformer,,Temperature,C,19.8
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.04
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
921437,LEYSDALE CLOSE G508,2024-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.71
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.23
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.3
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.3
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.9
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,5,N Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,2,N Current (RMS),A,4.3
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.13
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,transformer,,Temperature,C,19.7
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.23
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.5
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.19
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
921437,LEYSDALE CLOSE G508,2024-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.26
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.53
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.56
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,6,N Current (RMS),A,12.5
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,5,N Current (RMS),A,1.7
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,2,N Current (RMS),A,3.1
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.1
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,transformer,,Temperature,C,19.6
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
