Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
921437,LEYSDALE CLOSE G508,2024-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.63
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.62
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.78
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,6,N Current (RMS),A,11.1
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.3
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.1
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,5,N Current (RMS),A,1.5
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.69
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,transformer,,Temperature,C,19.6
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.76
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.05
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.07
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.37
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,6,N Current (RMS),A,14.5
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.6
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,5,N Current (RMS),A,1.4
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.55
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,transformer,,Temperature,C,19.5
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.43
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.22
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.9
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.42
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,6,N Current (RMS),A,11.9
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,5,N Current (RMS),A,1.5
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,4,N Current (RMS),A,17.7
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.73
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,transformer,,Temperature,C,19.5
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.91
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.64
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
921437,LEYSDALE CLOSE G508,2024-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.29
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.8
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.21
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,6,N Current (RMS),A,9.5
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,5,N Current (RMS),A,1.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.47
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,transformer,,Temperature,C,19.5
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.99
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.58
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.88
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
921437,LEYSDALE CLOSE G508,2024-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.37
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.12
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.3
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,6,N Current (RMS),A,11.9
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.4
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,5,N Current (RMS),A,1.8
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.96
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,transformer,,Temperature,C,19.5
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.55
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.56
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.03
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.62
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.8
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.99
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.48
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.84
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,6,N Current (RMS),A,9.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.1
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.4
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,5,N Current (RMS),A,1.7
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.35
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,transformer,,Temperature,C,19.4
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.58
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.46
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.82
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
921437,LEYSDALE CLOSE G508,2024-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.39
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.49
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.52
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,6,N Current (RMS),A,11.4
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.8
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,5,N Current (RMS),A,2.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
