Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.29
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,transformer,,Temperature,C,19.3
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.62
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.45
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.97
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.41
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.19
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
921437,LEYSDALE CLOSE G508,2024-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.43
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.44
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.21
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,6,N Current (RMS),A,9.7
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.1
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,5,N Current (RMS),A,1.7
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.03
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,transformer,,Temperature,C,19.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.17
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.35
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.63
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.32
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
921437,LEYSDALE CLOSE G508,2024-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.39
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.57
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.71
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,6,N Current (RMS),A,13.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,5,N Current (RMS),A,2.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.69
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,transformer,,Temperature,C,19.1
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.22
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.39
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.12
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
921437,LEYSDALE CLOSE G508,2024-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.34
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.9
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.32
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,6,N Current (RMS),A,12.7
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.3
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,5,N Current (RMS),A,2.1
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.83
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,transformer,,Temperature,C,19.2
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.01
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.51
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.15
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
921437,LEYSDALE CLOSE G508,2024-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.78
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.53
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.28
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,6,N Current (RMS),A,14.9
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,5,N Current (RMS),A,3.1
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,2,N Current (RMS),A,4.1
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.7
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.17
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,transformer,,Temperature,C,19.1
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.0
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.1
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.38
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.09
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.8
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
921437,LEYSDALE CLOSE G508,2024-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.19
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.9
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.16
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.7
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,5,N Current (RMS),A,3.1
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.3
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.57
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.06
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,transformer,,Temperature,C,19.1
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.85
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.97
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.57
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.64
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.78
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.46
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
921437,LEYSDALE CLOSE G508,2024-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.15
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.04
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.42
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,6,N Current (RMS),A,14.6
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.9
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,2,N Current (RMS),A,3.6
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.33
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,transformer,,Temperature,C,19.1
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.92
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.5
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.02
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.56
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
921437,LEYSDALE CLOSE G508,2024-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.67
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.45
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.27
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,6,N Current (RMS),A,11.5
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,5,N Current (RMS),A,2.3
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
