Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.38
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,transformer,,Temperature,C,19.1
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.29
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.1
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.71
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,45.68
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
921437,LEYSDALE CLOSE G508,2024-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.1
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.37
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.21
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,6,N Current (RMS),A,15.3
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.7
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.7
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,5,N Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,2,N Current (RMS),A,4.6
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.94
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,transformer,,Temperature,C,19.1
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.25
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.54
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.16
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,44.62
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.76
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
921437,LEYSDALE CLOSE G508,2024-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.26
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.45
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.75
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,6,N Current (RMS),A,13.7
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.7
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.9
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,5,N Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,2,N Current (RMS),A,3.3
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.79
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.88
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.86
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,transformer,,Temperature,C,19.3
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.54
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.58
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.92
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.56
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.73
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.31
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
921437,LEYSDALE CLOSE G508,2024-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.86
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.82
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.92
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,6,N Current (RMS),A,13.7
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.9
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,5,N Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.08
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.62
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,transformer,,Temperature,C,19.3
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.34
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.22
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.71
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.56
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.24
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.37
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
921437,LEYSDALE CLOSE G508,2024-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.17
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.91
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.96
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,6,N Current (RMS),A,14.8
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,5,N Current (RMS),A,3.1
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.01
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.24
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,transformer,,Temperature,C,19.4
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.27
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.19
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.43
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.94
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.18
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.99
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.11
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.35
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,6,N Current (RMS),A,13.9
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,5,N Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,2,N Current (RMS),A,3.7
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.31
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,transformer,,Temperature,C,19.4
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.17
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.21
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.58
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.28
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.59
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
921437,LEYSDALE CLOSE G508,2024-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.4
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.46
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.94
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,6,N Current (RMS),A,13.9
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.4
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,5,N Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.42
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.87
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,transformer,,Temperature,C,19.4
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.94
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.46
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
921437,LEYSDALE CLOSE G508,2024-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.09
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.78
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.81
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,6,N Current (RMS),A,14.8
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.9
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
