Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.03
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.13
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,transformer,,Temperature,C,19.5
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.61
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.85
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.21
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
921437,LEYSDALE CLOSE G508,2024-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.2
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.11
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.5
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,6,N Current (RMS),A,16.6
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.9
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.98
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.78
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,transformer,,Temperature,C,19.5
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.04
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.95
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.21
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.07
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.76
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
921437,LEYSDALE CLOSE G508,2024-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.45
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.38
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.7
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,6,N Current (RMS),A,17.2
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.1
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,2,N Current (RMS),A,4.7
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.49
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,transformer,,Temperature,C,19.5
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.79
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.91
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
921437,LEYSDALE CLOSE G508,2024-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.43
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.56
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.97
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,6,N Current (RMS),A,21.7
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.7
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,5,N Current (RMS),A,3.6
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,2,N Current (RMS),A,5.8
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.06
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,transformer,,Temperature,C,19.5
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.08
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.65
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.84
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.05
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.3
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
921437,LEYSDALE CLOSE G508,2024-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.26
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.77
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.74
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,6,N Current (RMS),A,23.9
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,5,N Current (RMS),A,4.2
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.85
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,transformer,,Temperature,C,19.6
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.57
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.48
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.21
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
921437,LEYSDALE CLOSE G508,2024-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.09
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.81
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.89
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,6,N Current (RMS),A,23.9
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.1
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.4
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,5,N Current (RMS),A,4.3
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.43
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,transformer,,Temperature,C,19.7
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.36
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.67
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.8
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
921437,LEYSDALE CLOSE G508,2024-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.22
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.32
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,6,N Current (RMS),A,25.5
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.1
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.2
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,4.9
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.52
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,transformer,,Temperature,C,19.9
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.31
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
921437,LEYSDALE CLOSE G508,2024-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.92
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.8
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.31
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,6,N Current (RMS),A,20.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
