Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,5,N Current (RMS),A,3.3
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,4.7
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.41
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,transformer,,Temperature,C,20.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.31
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.92
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
921437,LEYSDALE CLOSE G508,2024-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.73
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.95
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.65
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,6,N Current (RMS),A,15.1
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.7
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,5,N Current (RMS),A,2.3
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,4.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.5
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,transformer,,Temperature,C,20.4
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.75
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
921437,LEYSDALE CLOSE G508,2024-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.69
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.95
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.18
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,6,N Current (RMS),A,12.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,5,N Current (RMS),A,1.8
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,4.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.07
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,transformer,,Temperature,C,20.7
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.9
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.91
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.46
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.17
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,6,N Current (RMS),A,11.3
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,5,N Current (RMS),A,1.6
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.15
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.8
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,transformer,,Temperature,C,21.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.64
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.29
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
921437,LEYSDALE CLOSE G508,2024-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.89
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.04
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.63
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,6,N Current (RMS),A,11.1
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.1
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,5,N Current (RMS),A,1.5
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.37
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.6
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,transformer,,Temperature,C,21.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.45
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.58
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.05
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.93
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,6,N Current (RMS),A,11.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.1
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,5,N Current (RMS),A,1.3
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.16
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.1
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,transformer,,Temperature,C,21.4
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.37
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
921437,LEYSDALE CLOSE G508,2024-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
